Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,22.7
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,22.9
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.0
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.2
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.4
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,23.6
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,23.7
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.0
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
