Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.09
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.48
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,25.4
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
