Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,25.9
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,26.1
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,26.2
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
