Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
536942,Grosmont Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
