Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
536942,Grosmont Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
