Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
536942,Grosmont Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
536942,Grosmont Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.06
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.55
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
536942,Grosmont Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
