Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
536942,Grosmont Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
536942,Grosmont Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
536942,Grosmont Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
536942,Grosmont Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
536942,Grosmont Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
536942,Grosmont Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
536942,Grosmont Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
