Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
536942,Grosmont Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
536942,Grosmont Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
536942,Grosmont Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
536942,Grosmont Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
536942,Grosmont Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
536942,Grosmont Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.91
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
536942,Grosmont Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.17
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.7
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
536942,Grosmont Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.11
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
