Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
536942,Grosmont Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.67
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.4
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
536942,Grosmont Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.09
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
536942,Grosmont Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.0
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
536942,Grosmont Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
536942,Grosmont Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.05
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
536942,Grosmont Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
536942,Grosmont Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
536942,Grosmont Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
536942,Grosmont Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.69
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
