Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
536942,Grosmont Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.7
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
