Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,27.2
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
536942,Grosmont Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,26.9
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.6
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.3
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.1
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
536942,Grosmont Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,25.9
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
