Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
536942,Grosmont Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
536942,Grosmont Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,24.8
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,24.7
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
536942,Grosmont Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
536942,Grosmont Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
