Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,24.1
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,24.0
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.45
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
