Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,23.8
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.03
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
536942,Grosmont Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,23.9
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,24.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.0
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.1
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,24.2
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,24.3
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
