Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,24.4
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,24.5
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,24.6
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,24.7
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,24.9
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.0
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.1
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.3
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
