Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,25.5
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.6
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.7
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.9
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,26.0
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,26.1
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.2
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.4
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,26.6
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,26.7
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
