Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,26.8
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,27.0
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,27.1
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,27.3
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,27.4
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,27.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,27.6
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,27.7
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
