Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
536942,Grosmont Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
536942,Grosmont Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
536942,Grosmont Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
536942,Grosmont Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
536942,Grosmont Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
536942,Grosmont Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
536942,Grosmont Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
