Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
536942,Grosmont Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
536942,Grosmont Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
536942,Grosmont Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
536942,Grosmont Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
536942,Grosmont Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
536942,Grosmont Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
