Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
536942,Grosmont Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
536942,Grosmont Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
536942,Grosmont Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
536942,Grosmont Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
536942,Grosmont Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
536942,Grosmont Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
