Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
536942,Grosmont Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
536942,Grosmont Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
536942,Grosmont Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
536942,Grosmont Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
536942,Grosmont Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
536942,Grosmont Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
