Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
536942,Grosmont Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
536942,Grosmont Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
536942,Grosmont Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
536942,Grosmont Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
536942,Grosmont Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.35
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
