Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
536942,Grosmont Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
536942,Grosmont Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
536942,Grosmont Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
536942,Grosmont Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
536942,Grosmont Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
536942,Grosmont Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
536942,Grosmont Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
536942,Grosmont Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
