Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536942,Grosmont Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
536942,Grosmont Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
536942,Grosmont Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
