Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
536942,Grosmont Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
536942,Grosmont Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
