Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
536942,Grosmont Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.48
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
