Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
536942,Grosmont Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
536942,Grosmont Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.98
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
536942,Grosmont Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
536942,Grosmont Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
