Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
