Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
