Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,28.5
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.7
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
536942,Grosmont Way,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
