Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
