Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.9
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
536942,Grosmont Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.2
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.4
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536942,Grosmont Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
536942,Grosmont Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
