Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
536942,Grosmont Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
536942,Grosmont Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
536942,Grosmont Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
536942,Grosmont Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
536942,Grosmont Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
536942,Grosmont Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
536942,Grosmont Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.53
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
