Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
536942,Grosmont Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
536942,Grosmont Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
536942,Grosmont Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.2
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
536942,Grosmont Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
536942,Grosmont Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
536942,Grosmont Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
536942,Grosmont Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
