Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
536942,Grosmont Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
536942,Grosmont Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
536942,Grosmont Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
