Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
536942,Grosmont Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
536942,Grosmont Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
536942,Grosmont Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
536942,Grosmont Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
