Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
536942,Grosmont Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.2
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
