Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
