Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.4
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
536942,Grosmont Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
