Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
536942,Grosmont Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
