Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
536942,Grosmont Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
536942,Grosmont Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
