Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
536942,Grosmont Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
536942,Grosmont Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
536942,Grosmont Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
536942,Grosmont Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
536942,Grosmont Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
536942,Grosmont Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
536942,Grosmont Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
536942,Grosmont Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
