Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
536942,Grosmont Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
536942,Grosmont Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
536942,Grosmont Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
536942,Grosmont Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
