Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
536942,Grosmont Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
536942,Grosmont Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
536942,Grosmont Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
536942,Grosmont Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.72
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
536942,Grosmont Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
536942,Grosmont Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
536942,Grosmont Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
536942,Grosmont Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
