Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.62
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.1
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
536942,Grosmont Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.9
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
536942,Grosmont Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.82
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.3
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
536942,Grosmont Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.12
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
536942,Grosmont Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.96
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,79.7
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.7
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
536942,Grosmont Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.39
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.8
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.2
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.9
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
536942,Grosmont Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.77
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,74.6
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.8
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
536942,Grosmont Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.89
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,83.0
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.1
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
536942,Grosmont Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.45
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.0
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.9
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
536942,Grosmont Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.92
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.2
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,34.7
