Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
536942,Grosmont Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.49
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,83.4
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.1
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
536942,Grosmont Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.42
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.4
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
536942,Grosmont Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.05
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,77.2
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.5
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
536942,Grosmont Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.01
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
536942,Grosmont Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.31
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.0
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
536942,Grosmont Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.23
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.6
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
536942,Grosmont Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.15
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
536942,Grosmont Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.88
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.1
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.1
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
536942,Grosmont Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.29
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.3
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
536942,Grosmont Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
