Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
536942,Grosmont Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
536942,Grosmont Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.91
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
536942,Grosmont Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
536942,Grosmont Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
