Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.0
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
536942,Grosmont Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
536942,Grosmont Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
536942,Grosmont Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.9
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
536942,Grosmont Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
536942,Grosmont Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.8
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.7
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,34.6
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
536942,Grosmont Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.5
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
