Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.4
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,34.2
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
536942,Grosmont Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,34.2
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,34.3
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.1
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
