Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
536942,Grosmont Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
536942,Grosmont Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
