Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
536942,Grosmont Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
536942,Grosmont Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
536942,Grosmont Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,30.6
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
536942,Grosmont Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.4
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
536942,Grosmont Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.2
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
