Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
536942,Grosmont Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
536942,Grosmont Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
536942,Grosmont Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
536942,Grosmont Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
