Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
536942,Grosmont Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
536942,Grosmont Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
536942,Grosmont Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.8
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
