Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
536942,Grosmont Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.3
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.6
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
536942,Grosmont Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.9
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.8
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
