Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,31.0
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,31.2
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
536942,Grosmont Way,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.64
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
536942,Grosmont Way,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
