Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.6
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
536942,Grosmont Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
536942,Grosmont Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
536942,Grosmont Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
536942,Grosmont Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,33.0
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
536942,Grosmont Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
536942,Grosmont Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.8
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536942,Grosmont Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
