Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
536942,Grosmont Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
536942,Grosmont Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
536942,Grosmont Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
536942,Grosmont Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
536942,Grosmont Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
536942,Grosmont Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
536942,Grosmont Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
536942,Grosmont Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
