Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
536942,Grosmont Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
536942,Grosmont Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
536942,Grosmont Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
536942,Grosmont Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
536942,Grosmont Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
536942,Grosmont Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
536942,Grosmont Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
