Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
536942,Grosmont Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
536942,Grosmont Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
536942,Grosmont Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
536942,Grosmont Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,34.0
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
536942,Grosmont Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
536942,Grosmont Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
536942,Grosmont Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
536942,Grosmont Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,33.9
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
536942,Grosmont Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
