Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,33.8
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
536942,Grosmont Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,33.7
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
536942,Grosmont Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
536942,Grosmont Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,33.6
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
536942,Grosmont Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
536942,Grosmont Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,33.5
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,33.4
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
536942,Grosmont Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,33.3
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.2
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
536942,Grosmont Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
