Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.1
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
536942,Grosmont Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,32.9
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
536942,Grosmont Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,32.8
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,32.7
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
536942,Grosmont Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,32.5
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
536942,Grosmont Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,32.3
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
536942,Grosmont Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,32.1
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
536942,Grosmont Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,32.0
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
536942,Grosmont Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,31.8
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
536942,Grosmont Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
