Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,31.7
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
536942,Grosmont Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,31.6
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
536942,Grosmont Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,31.5
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
536942,Grosmont Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,31.3
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
536942,Grosmont Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.1
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
536942,Grosmont Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,30.9
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.8
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
536942,Grosmont Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.7
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,30.5
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
536942,Grosmont Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,30.3
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
536942,Grosmont Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
