Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,30.1
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,30.0
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.33
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
536942,Grosmont Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.8
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
536942,Grosmont Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,29.7
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
536942,Grosmont Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,29.5
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
536942,Grosmont Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,29.4
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
536942,Grosmont Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,29.2
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
536942,Grosmont Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.49
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,29.1
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
536942,Grosmont Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,29.0
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
536942,Grosmont Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,28.9
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
536942,Grosmont Way,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
536942,Grosmont Way,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
