Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
536942,Grosmont Way,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.8
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
536942,Grosmont Way,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.9
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
536942,Grosmont Way,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.0
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
536942,Grosmont Way,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.1
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
536942,Grosmont Way,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.2
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
536942,Grosmont Way,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.3
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
536942,Grosmont Way,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.4
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
536942,Grosmont Way,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.6
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
536942,Grosmont Way,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
536942,Grosmont Way,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
